Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
755019,Overross - Ledbury Road Ross,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
