Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
755019,Overross - Ledbury Road Ross,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
755019,Overross - Ledbury Road Ross,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
755019,Overross - Ledbury Road Ross,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
