Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
755019,Overross - Ledbury Road Ross,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
755019,Overross - Ledbury Road Ross,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
755019,Overross - Ledbury Road Ross,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.69
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
755019,Overross - Ledbury Road Ross,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
755019,Overross - Ledbury Road Ross,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
755019,Overross - Ledbury Road Ross,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,17.8
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
