Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
