Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
755019,Overross - Ledbury Road Ross,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,11.2
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,11.3
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
