Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,11.7
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,11.7
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,11.8
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,11.8
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,11.9
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,11.9
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
755019,Overross - Ledbury Road Ross,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,11.8
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
