Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,11.7
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
755019,Overross - Ledbury Road Ross,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,11.7
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
755019,Overross - Ledbury Road Ross,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,11.8
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
755019,Overross - Ledbury Road Ross,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
755019,Overross - Ledbury Road Ross,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
755019,Overross - Ledbury Road Ross,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
755019,Overross - Ledbury Road Ross,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,11.3
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,11.2
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.33
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
755019,Overross - Ledbury Road Ross,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
755019,Overross - Ledbury Road Ross,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
