Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
755019,Overross - Ledbury Road Ross,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,10.7
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
755019,Overross - Ledbury Road Ross,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,10.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,10.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,11.2
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,11.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
