Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,11.7
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,11.7
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,11.7
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,11.8
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
755019,Overross - Ledbury Road Ross,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,11.7
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
755019,Overross - Ledbury Road Ross,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
755019,Overross - Ledbury Road Ross,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
755019,Overross - Ledbury Road Ross,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
755019,Overross - Ledbury Road Ross,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
