Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,11.2
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,11.2
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,11.2
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
755019,Overross - Ledbury Road Ross,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
755019,Overross - Ledbury Road Ross,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
755019,Overross - Ledbury Road Ross,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
755019,Overross - Ledbury Road Ross,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
755019,Overross - Ledbury Road Ross,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
