Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
755019,Overross - Ledbury Road Ross,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
755019,Overross - Ledbury Road Ross,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
