Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
755019,Overross - Ledbury Road Ross,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
755019,Overross - Ledbury Road Ross,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
755019,Overross - Ledbury Road Ross,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
755019,Overross - Ledbury Road Ross,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
755019,Overross - Ledbury Road Ross,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
755019,Overross - Ledbury Road Ross,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.31
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
755019,Overross - Ledbury Road Ross,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
755019,Overross - Ledbury Road Ross,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
