Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
755019,Overross - Ledbury Road Ross,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,14.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
755019,Overross - Ledbury Road Ross,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,13.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
