Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
