Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,12.2
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,12.1
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,12.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,11.9
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,11.9
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,11.9
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,11.9
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,11.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
