Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,10.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,10.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,10.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,10.5
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,10.4
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,10.4
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,10.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,10.1
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,10.1
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
