Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,10.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,10.3
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,10.3
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,10.3
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,10.3
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,10.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,10.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,10.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,10.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,10.4
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,10.4
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,10.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,10.6
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
