Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,10.7
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
