Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
