Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
755019,Overross - Ledbury Road Ross,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
755019,Overross - Ledbury Road Ross,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
