Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
755019,Overross - Ledbury Road Ross,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
755019,Overross - Ledbury Road Ross,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
755019,Overross - Ledbury Road Ross,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
755019,Overross - Ledbury Road Ross,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
755019,Overross - Ledbury Road Ross,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
755019,Overross - Ledbury Road Ross,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
