Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
755019,Overross - Ledbury Road Ross,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
