Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,13.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,13.0
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,12.6
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
