Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,12.3
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,12.0
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,11.8
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
755019,Overross - Ledbury Road Ross,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,10.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,10.4
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,10.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,10.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,10.1
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
