Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,9.9
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,9.8
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,9.7
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,9.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,9.5
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
755019,Overross - Ledbury Road Ross,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,9.5
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,9.5
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,9.4
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,9.5
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
755019,Overross - Ledbury Road Ross,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,9.5
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,9.6
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,9.7
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,9.8
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
