Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
755019,Overross - Ledbury Road Ross,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
755019,Overross - Ledbury Road Ross,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
755019,Overross - Ledbury Road Ross,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
755019,Overross - Ledbury Road Ross,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
755019,Overross - Ledbury Road Ross,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
755019,Overross - Ledbury Road Ross,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
