Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
755019,Overross - Ledbury Road Ross,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
755019,Overross - Ledbury Road Ross,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
755019,Overross - Ledbury Road Ross,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
755019,Overross - Ledbury Road Ross,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
755019,Overross - Ledbury Road Ross,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
755019,Overross - Ledbury Road Ross,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
