Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.04
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
755019,Overross - Ledbury Road Ross,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
755019,Overross - Ledbury Road Ross,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,14.4
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
