Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,11.9
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,11.8
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,11.3
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,11.0
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,10.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,10.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,10.7
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
