Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,11.2
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,11.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,11.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,11.4
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
755019,Overross - Ledbury Road Ross,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,11.6
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,11.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,11.7
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,11.8
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,11.8
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
