Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
