Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
755019,Overross - Ledbury Road Ross,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
755019,Overross - Ledbury Road Ross,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
755019,Overross - Ledbury Road Ross,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
755019,Overross - Ledbury Road Ross,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
755019,Overross - Ledbury Road Ross,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
755019,Overross - Ledbury Road Ross,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
755019,Overross - Ledbury Road Ross,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
755019,Overross - Ledbury Road Ross,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
755019,Overross - Ledbury Road Ross,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.24
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
