Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
755019,Overross - Ledbury Road Ross,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
755019,Overross - Ledbury Road Ross,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
