Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
755019,Overross - Ledbury Road Ross,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
755019,Overross - Ledbury Road Ross,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
755019,Overross - Ledbury Road Ross,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
