Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
755019,Overross - Ledbury Road Ross,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
