Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
755019,Overross - Ledbury Road Ross,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
755019,Overross - Ledbury Road Ross,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
755019,Overross - Ledbury Road Ross,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
755019,Overross - Ledbury Road Ross,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
755019,Overross - Ledbury Road Ross,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
