Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
755019,Overross - Ledbury Road Ross,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
755019,Overross - Ledbury Road Ross,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
755019,Overross - Ledbury Road Ross,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
