Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
