Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
755019,Overross - Ledbury Road Ross,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
755019,Overross - Ledbury Road Ross,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
755019,Overross - Ledbury Road Ross,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.84
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
755019,Overross - Ledbury Road Ross,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
