Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
755019,Overross - Ledbury Road Ross,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
755019,Overross - Ledbury Road Ross,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
755019,Overross - Ledbury Road Ross,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
755019,Overross - Ledbury Road Ross,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
755019,Overross - Ledbury Road Ross,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
