Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
