Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
755019,Overross - Ledbury Road Ross,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
755019,Overross - Ledbury Road Ross,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
