Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,14.4
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,14.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,15.2
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
