Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
