Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,14.2
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,14.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,14.5
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
755019,Overross - Ledbury Road Ross,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,14.9
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
755019,Overross - Ledbury Road Ross,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
