Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
755019,Overross - Ledbury Road Ross,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
755019,Overross - Ledbury Road Ross,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
755019,Overross - Ledbury Road Ross,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
