Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,15.5
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
755019,Overross - Ledbury Road Ross,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
755019,Overross - Ledbury Road Ross,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
755019,Overross - Ledbury Road Ross,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
755019,Overross - Ledbury Road Ross,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
755019,Overross - Ledbury Road Ross,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,15.1
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
755019,Overross - Ledbury Road Ross,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
