Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
755019,Overross - Ledbury Road Ross,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,15.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
755019,Overross - Ledbury Road Ross,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,17.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
