Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,18.0
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
