Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,11.9
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,11.9
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,12.0
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,12.0
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,12.0
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,11.9
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,12.0
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,12.1
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,12.1
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,12.0
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,12.1
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,12.0
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,12.1
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
