Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,16.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
