Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
755019,Overross - Ledbury Road Ross,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
755019,Overross - Ledbury Road Ross,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
755019,Overross - Ledbury Road Ross,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
755019,Overross - Ledbury Road Ross,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
755019,Overross - Ledbury Road Ross,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.28
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
755019,Overross - Ledbury Road Ross,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
755019,Overross - Ledbury Road Ross,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
755019,Overross - Ledbury Road Ross,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
