Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
755019,Overross - Ledbury Road Ross,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,16.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,16.5
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
755019,Overross - Ledbury Road Ross,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,16.0
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,15.9
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,15.7
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
