Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,15.6
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,15.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,15.3
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,15.0
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,14.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,14.7
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
755019,Overross - Ledbury Road Ross,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,14.4
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,13.6
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,13.2
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
