Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,10.7
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,10.7
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,10.6
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,10.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,10.8
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,10.9
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,11.1
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
