Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,12.6
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,12.7
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,12.8
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,13.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,13.1
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,13.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,13.3
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,13.4
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,13.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,13.6
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,13.7
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
755019,Overross - Ledbury Road Ross,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
755019,Overross - Ledbury Road Ross,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
