Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,13.7
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
755019,Overross - Ledbury Road Ross,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
755019,Overross - Ledbury Road Ross,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,13.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,13.9
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
755019,Overross - Ledbury Road Ross,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,14.0
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,14.1
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
