Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
755019,Overross - Ledbury Road Ross,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
755019,Overross - Ledbury Road Ross,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
755019,Overross - Ledbury Road Ross,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
755019,Overross - Ledbury Road Ross,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
755019,Overross - Ledbury Road Ross,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
755019,Overross - Ledbury Road Ross,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
755019,Overross - Ledbury Road Ross,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
755019,Overross - Ledbury Road Ross,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.13
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
755019,Overross - Ledbury Road Ross,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
