Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
755019,Overross - Ledbury Road Ross,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
