Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,16.4
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,16.1
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,16.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,16.3
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
