Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
