Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
