Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
755019,Overross - Ledbury Road Ross,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
755019,Overross - Ledbury Road Ross,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
755019,Overross - Ledbury Road Ross,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
755019,Overross - Ledbury Road Ross,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
755019,Overross - Ledbury Road Ross,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
