Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
755019,Overross - Ledbury Road Ross,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
